Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.25
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,104.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,206.25
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.88
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,301.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,381.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,362.62
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,519.88
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,312.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,424.38
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.62
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99905
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,40.38
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,102.88
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,72.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,100.38
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,147.62
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,171.88
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,245.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,216.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,118.25
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,176.88
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.25
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,59.25
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,82.75
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,56.12
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,118.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,106.12
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,221.62
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.12
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,291.12
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,365.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.38
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,406.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,555.25
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.62
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,282.62
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,451.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.12
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98636
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,35.62
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,65.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,49.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,99.88
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,156.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.38
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,153.12
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,190.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,170.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,107.62
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,136.5
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.38
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,21.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,48.62
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,96.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,59.62
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,107.38
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,166.38
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,261.5
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,364.62
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.25
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,397.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,483.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,304.62
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,373.75
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.12
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,83.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,108.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,179.25
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,142.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,205.75
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,178.75
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,109.12
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,151.88
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.25
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,107.25
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,64.12
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,182.38
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,119.38
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,218.75
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,157.25
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,288.88
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,422.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.75
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,398.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,548.12
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,268.5
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,347.25
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,42.75
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,112.5
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,70.38
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,126.25
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,194.75
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,156.75
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,180.75
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,246.25
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,203.5
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,108.25
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,140.25
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.62
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.5
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99402
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
