Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,74.25
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,53.38
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,114.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,207.75
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,163.88
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,337.88
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,422.88
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.38
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,424.88
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,514.5
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,467.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,276.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,354.12
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99109
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,71.25
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,138.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,101.25
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,105.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,166.25
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,218.88
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,270.88
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,238.25
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,109.25
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,174.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.38
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,75.62
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,50.5
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,118.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,119.25
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,236.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.38
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,302.12
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,417.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.75
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,439.75
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,556.5
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,487.62
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,285.25
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,382.38
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9942
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,54.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,44.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,106.75
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,78.75
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,88.88
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,168.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.38
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,183.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,256.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,221.5
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,136.12
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,161.38
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,147.5
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,57.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,107.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,193.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,296.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,442.5
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,402.12
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,523.25
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.62
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,339.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,429.12
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.12
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,34.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,108.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,56.38
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,116.88
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,169.62
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.12
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,167.38
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,254.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,193.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,109.38
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,183.62
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.12
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,68.62
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,80.62
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,149.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,102.38
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,169.12
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,306.62
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,426.0
