Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,406.75
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,525.25
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.75
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,364.62
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,455.12
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.75
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.06
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99884
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,32.62
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,78.38
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,53.62
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,128.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,195.12
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,162.75
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,171.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,210.75
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,191.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,111.38
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,198.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.38
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,31.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,59.88
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,59.38
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,56.75
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,101.88
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,183.5
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,329.75
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,426.25
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,412.5
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,515.38
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,459.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,357.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,461.12
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.25
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,27.5
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,99.5
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,45.38
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,118.25
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,163.12
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,141.25
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,171.12
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,251.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,193.88
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,139.62
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,192.25
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,168.12
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,26.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,55.5
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96484
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,62.62
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.38
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,96.5
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,157.12
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.25
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,311.88
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,405.38
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.62
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,395.62
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,498.38
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.5
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,373.75
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,459.25
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.38
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,62.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,145.25
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,110.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,104.62
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,155.5
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,200.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,271.25
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,251.75
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,115.62
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,189.38
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.62
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,41.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,51.38
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,75.38
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.5
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,127.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,121.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,226.25
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,170.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,332.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,420.88
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,471.62
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,591.38
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,530.12
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,335.25
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,451.38
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.75
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9986
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,37.88
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,91.88
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,60.88
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,123.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,194.88
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,148.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,195.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,225.5
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,209.62
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,114.62
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,162.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,144.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.13
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,21.88
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96979
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
