Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,97.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,53.88
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,95.88
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,223.5
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.25
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,336.5
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,460.25
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,428.75
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,582.62
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,503.75
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,351.38
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,442.88
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99887
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,53.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,99.5
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,71.62
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,132.38
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,196.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,163.5
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,193.5
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,235.25
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,214.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,105.88
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,153.75
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94821
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,78.5
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.75
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,92.75
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,57.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,180.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,117.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,95.62
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,215.38
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,315.62
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,458.38
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,428.62
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,553.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,490.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,280.12
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,442.75
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.38
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99884
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,35.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,92.5
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,63.25
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,134.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,212.5
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,172.62
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,177.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,229.62
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,200.25
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,108.12
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,158.62
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.62
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,81.88
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.88
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.38
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,109.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,194.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,320.25
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,440.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.88
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,418.5
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,516.38
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.75
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,301.38
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,387.12
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99887
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99475
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,29.88
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,78.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,53.12
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,95.5
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,200.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,148.75
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,181.62
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,220.12
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,195.75
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,118.75
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,159.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99887
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96155
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,82.88
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,53.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,93.88
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.88
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,101.62
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,205.88
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,246.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,400.12
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.62
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,377.62
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,509.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.12
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,325.25
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,424.38
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.12
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.56
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
