Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,118.25
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,235.25
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,238.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,317.62
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,385.12
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,480.62
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.5
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,249.62
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,312.88
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99896
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97763
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,61.5
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,124.25
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,83.25
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,154.88
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.75
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,177.25
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,228.88
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,195.5
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,87.75
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,106.62
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.62
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,124.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,238.12
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,166.25
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,240.12
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,317.62
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,391.75
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,509.75
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,249.88
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,312.75
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99908
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97736
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,59.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,112.25
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,82.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,93.5
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,157.62
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.12
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,178.25
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,218.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,193.75
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,87.5
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,112.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.38
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94491
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,76.25
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,129.75
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,221.88
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,237.5
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,335.62
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,389.5
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,478.38
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.62
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,226.12
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,314.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,66.5
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,100.5
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,82.62
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,90.12
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,144.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.25
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,181.5
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,222.5
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,198.25
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,89.25
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.75
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.38
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,22.12
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94205
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,74.5
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,94.75
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,199.75
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,228.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,311.5
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,383.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,476.5
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,252.25
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,332.88
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99252
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98248
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,35.5
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,93.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,60.75
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,77.75
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,120.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.88
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,151.88
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,211.25
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,174.38
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,103.25
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,121.38
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.12
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99863
