Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9158
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95352
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,54.38
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,87.25
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,179.25
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,211.12
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,285.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,332.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,424.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.25
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,265.62
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,309.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.25
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,37.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,75.12
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,55.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,128.25
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,149.38
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,181.75
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,165.88
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,107.5
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,139.25
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.38
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99814
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94513
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96408
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,103.75
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,179.88
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,224.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,292.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,354.5
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,417.88
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.88
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,257.88
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,316.38
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98526
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,32.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,62.38
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,46.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.5
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,114.38
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.5
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,143.62
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,170.12
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,154.12
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,102.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,132.38
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.88
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99838
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93539
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,65.12
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,43.62
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,91.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,166.12
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,195.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,346.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,323.62
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,396.12
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,234.25
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,284.62
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99457
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,29.62
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,66.62
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,47.75
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,71.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,128.38
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,137.38
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,187.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,157.62
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,103.5
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,140.38
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.38
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99896
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,33.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92349
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95688
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,48.5
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
