Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,86.12
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,193.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.62
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,194.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,287.12
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,301.5
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,424.12
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.75
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,230.88
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,313.25
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9884
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,33.75
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,69.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,51.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,120.38
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.88
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,150.75
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,177.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,163.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,96.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,141.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.75
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99921
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99887
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96097
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94293
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,27.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,69.12
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,101.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,189.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.38
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,211.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,281.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,340.12
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,436.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.88
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,200.5
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,323.75
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99463
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98883
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,25.88
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,63.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,43.88
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,86.25
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,128.62
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.62
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,128.88
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,175.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.25
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,98.5
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,134.88
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99963
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99881
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91937
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95016
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95599
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,72.62
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,105.12
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,182.12
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,207.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,309.75
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,300.38
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,369.25
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.62
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,192.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,262.62
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98825
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,27.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,60.12
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,43.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,81.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,127.12
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,137.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,169.5
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.88
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,104.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,121.5
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99969
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96393
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93124
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95004
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,47.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,98.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,153.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,203.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,286.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,306.62
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,365.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,204.88
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,255.88
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99414
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99826
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,24.62
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,60.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,41.75
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.38
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,128.25
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,130.75
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,163.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.88
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,96.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,132.75
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.88
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99969
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92432
