Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96362
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,37.75
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94385
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,50.25
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96564
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,131.38
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,59.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,109.25
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,249.88
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,161.25
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,190.62
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,273.5
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,310.88
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,466.75
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.25
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,208.88
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,272.88
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98865
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,70.62
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,46.88
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,92.88
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,185.12
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,128.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,175.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,97.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,128.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99966
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,29.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92297
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94458
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,29.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93823
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,32.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,98.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,58.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.75
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,99.75
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,203.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,212.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,377.75
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,337.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,425.12
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.75
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,206.38
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,265.12
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,36.88
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,85.25
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,61.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,140.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,193.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,161.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,123.88
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,157.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,138.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,119.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99973
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90887
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94507
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.88
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86868
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,75.5
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,97.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,51.25
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,180.38
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,97.88
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,201.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,137.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,282.38
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,359.5
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.62
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,324.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,443.38
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.38
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,205.38
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,297.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98474
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,62.88
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,36.62
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,96.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,164.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,127.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,158.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,88.75
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,113.88
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99969
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93259
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95178
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87634
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,27.62
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,85.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,57.88
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,107.88
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,76.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.12
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,180.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,112.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,283.62
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,166.75
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,202.62
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,384.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,362.38
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,472.75
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.25
