Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,213.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,287.5
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98602
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,26.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,69.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,45.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,103.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,166.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.5
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,128.62
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,158.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,142.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,87.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99969
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93423
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91583
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.38
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91989
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,78.5
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,60.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,93.62
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,62.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,128.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,233.5
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,170.62
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,227.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,319.75
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,379.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,457.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.25
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,203.5
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,268.12
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99603
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98883
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,20.88
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,52.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.12
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,99.88
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,154.62
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.62
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,121.25
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,157.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,137.62
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,89.38
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,141.12
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.25
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99969
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99884
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94025
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,38.25
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,91.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,58.25
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,90.25
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,106.38
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,205.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,149.75
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,237.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,352.38
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.12
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,368.75
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,474.88
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,234.5
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,305.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99814
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98801
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,65.88
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,41.88
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,106.38
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,185.62
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,139.75
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,135.75
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,174.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,153.88
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,96.25
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,123.38
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.12
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99969
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99918
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,21.38
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94226
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95267
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,47.25
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,106.12
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,79.62
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.88
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,110.12
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,206.62
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,151.12
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,240.62
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,373.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,384.62
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,472.38
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,227.38
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,298.5
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,37.75
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,77.75
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,54.5
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,91.5
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,166.88
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.5
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,135.12
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,176.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,154.62
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,80.38
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,112.75
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.25
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99966
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99973
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95773
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89746
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95257
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,22.88
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
