Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,74.5
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,70.12
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,93.38
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,204.12
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,242.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,328.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,326.75
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,417.5
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.25
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,202.25
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,276.62
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99493
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98001
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,39.12
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,77.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,58.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,85.25
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,155.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.88
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,133.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,183.12
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,155.5
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,80.88
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,93.62
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85135
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94659
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9158
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,87.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,79.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.62
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,100.25
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,214.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,186.25
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,301.88
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,353.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,431.38
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.25
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,212.25
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,285.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97977
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,32.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,123.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,64.5
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,87.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,219.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.75
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,127.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,160.38
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.75
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,77.88
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,99.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.75
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.31
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59841
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81775
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74075
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,17.5
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96243
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,88.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,64.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,73.88
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,105.75
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,184.12
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,213.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,365.88
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,337.25
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,422.88
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.88
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,211.38
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,289.5
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98389
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,38.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,84.5
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,58.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,120.25
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,171.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,143.62
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,121.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,171.12
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.25
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,98.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.25
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61831
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90463
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65646
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,2.12
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,37.12
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,90.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,59.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,84.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,170.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.62
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,247.25
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,358.38
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.38
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,324.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,417.12
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.75
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,220.38
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,297.62
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98215
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,37.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,93.5
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,56.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,89.38
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,164.38
