Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,133.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,188.75
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.75
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,76.62
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,100.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.25
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67446
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91009
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99884
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9624
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,114.38
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,71.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.62
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,81.62
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,195.38
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,241.88
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,329.75
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.88
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,336.75
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,419.5
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,244.62
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,304.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.38
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,38.25
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,71.38
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,51.38
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,84.38
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,131.12
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.38
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,136.25
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,168.12
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.38
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,107.88
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.75
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.87
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88479
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89975
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,3.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.12
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95367
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,58.38
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,135.25
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,93.75
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.5
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.25
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,111.88
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,199.38
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,215.75
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,303.25
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,348.75
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,448.75
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,223.5
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,309.75
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,33.62
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,101.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,62.38
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,79.38
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,146.12
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.62
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,137.25
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,205.75
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.38
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,74.75
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,112.12
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.25
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9996
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82452
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,21.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,19.25
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,87.38
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,154.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,72.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,220.25
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.62
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,102.75
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,254.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,218.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,349.88
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.88
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,361.75
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,481.12
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.62
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,202.5
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,290.25
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98471
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,34.5
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,90.25
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,65.5
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,91.12
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,156.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,140.12
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,200.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.12
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,113.12
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.25
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99963
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78854
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92865
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
