Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,67.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,206.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,241.5
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,322.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,294.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,431.38
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.88
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,228.62
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,371.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,33.38
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,83.12
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,54.62
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,106.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,185.62
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.62
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,105.12
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,177.75
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.62
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,80.62
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,116.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.56
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9996
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78335
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95157
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95813
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,78.62
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,65.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,139.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,264.38
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,362.5
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.38
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,262.38
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,413.25
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.88
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,241.12
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,357.5
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.25
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99826
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98608
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,97.38
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,60.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,122.62
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,199.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,162.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,141.62
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,201.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,165.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,84.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,127.62
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.75
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.5
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99966
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94284
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95499
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,2.62
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,37.5
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9057
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,62.62
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,68.5
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,188.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,248.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,394.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,311.5
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,428.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.88
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,229.25
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,320.75
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97742
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,59.38
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,110.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,81.75
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,133.62
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,201.5
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.12
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,144.5
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,184.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,163.38
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.62
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,105.5
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.12
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99988
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89276
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9108
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,75.88
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,91.62
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.5
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,100.38
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,248.5
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,168.12
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,271.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,399.62
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,336.88
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,506.62
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.25
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,223.75
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,263.62
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98123
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,45.88
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,90.88
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,67.88
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,131.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,178.25
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.88
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,142.88
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,204.88
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,170.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,78.62
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,114.12
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.25
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.44
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99988
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99908
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
