Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81506
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92407
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,29.25
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,76.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,167.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,271.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,370.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,332.38
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,435.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,226.5
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,295.75
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99905
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.983
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,63.62
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,111.62
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,83.75
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,122.5
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,195.75
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,181.38
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,236.62
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,201.88
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,84.12
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,112.75
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99988
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99911
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,3.12
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94775
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90613
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95843
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,89.62
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,64.5
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,74.38
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,173.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,268.38
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,371.25
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.38
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,349.75
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,443.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.38
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,225.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,326.62
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,41.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,112.88
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,75.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,165.38
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,228.38
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,204.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,162.75
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,214.75
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,187.88
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,91.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,159.5
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99988
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94363
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,80.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,73.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,68.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,147.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,320.75
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,416.12
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.25
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,347.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,469.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,243.12
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,397.62
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98959
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,95.5
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,46.75
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,139.12
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,206.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,166.25
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,160.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,223.25
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,181.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,93.25
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,157.62
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.12
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.87
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99988
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99838
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,26.12
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,97.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,73.88
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
