Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,70.62
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,148.62
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.88
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,279.62
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,439.62
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.75
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,385.62
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,496.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.5
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,278.75
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,435.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.75
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99881
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98529
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,39.75
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,114.75
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,69.5
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,100.38
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,164.62
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.75
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,171.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,220.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,191.5
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.38
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,145.5
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99976
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99896
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,39.5
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95984
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,53.38
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,79.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,210.38
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.88
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,272.62
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,377.5
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,359.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,462.75
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.38
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,244.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,329.5
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99643
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9989
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98862
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,34.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,114.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,63.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,100.25
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,141.12
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,168.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,229.12
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,194.12
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,88.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,159.88
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99988
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99866
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96954
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,73.88
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,201.38
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,265.62
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,356.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.75
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,342.12
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,474.12
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.25
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,252.25
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,344.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99921
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98053
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,52.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,114.12
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,87.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,112.12
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,185.25
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.25
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,172.62
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,243.88
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,208.88
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.88
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,121.88
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.94
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99991
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9989
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,65.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,82.62
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,192.25
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.62
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,252.62
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,397.88
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.75
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,370.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,500.5
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.38
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,257.5
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,318.75
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99902
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98032
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,47.5
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,94.75
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,72.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,120.38
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,173.75
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.25
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,170.88
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,208.25
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,191.62
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,80.5
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,120.25
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.75
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.07
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99991
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99899
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,28.25
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
