Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,90.38
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,217.12
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,257.88
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,386.5
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,371.12
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,483.75
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,250.38
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,323.12
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.75
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98523
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,27.88
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,78.38
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,51.38
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,108.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,148.25
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,165.62
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,201.25
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,180.62
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,99.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,171.12
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99988
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9989
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,59.88
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,84.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,80.25
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,54.62
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,93.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,222.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,255.12
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,369.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,394.62
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,488.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.75
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,248.88
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,366.25
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.25
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98578
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,31.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,81.38
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,48.38
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,108.88
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,157.62
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.75
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,160.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,208.88
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,177.38
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,99.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,127.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99973
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95309
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,102.25
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,56.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,81.38
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,234.38
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,222.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,322.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.25
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,364.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,490.75
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,239.25
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,315.88
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.12
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99692
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98294
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,44.38
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,95.88
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,64.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,114.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,174.62
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.88
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,167.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,219.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,186.88
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,92.88
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,129.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99957
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,36.75
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,56.75
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,58.75
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,81.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,75.75
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,222.38
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,227.25
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,348.38
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,338.62
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,488.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.12
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,238.88
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,324.5
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
