Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9787
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,67.38
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,113.12
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,86.38
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,104.12
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,196.62
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,147.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,181.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,220.38
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,196.25
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,80.25
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,104.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.75
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99954
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99878
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,23.88
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94299
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96197
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,59.12
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,46.25
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,74.12
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,88.88
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,175.5
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.75
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,231.75
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,398.75
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.88
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,338.88
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,428.88
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.25
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,189.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,305.88
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99915
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98065
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,48.75
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,115.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,95.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,115.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,187.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,153.25
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,180.25
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,234.25
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,213.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,124.25
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9996
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99887
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9993
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,28.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,47.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,79.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,170.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.75
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,228.5
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,322.38
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.88
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,342.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,406.25
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.75
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,179.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,321.25
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99557
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99902
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97964
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,55.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,104.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,83.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,124.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,158.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,139.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,177.88
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,215.88
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,199.62
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,77.5
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,120.12
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99948
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99954
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99966
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,23.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95077
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93371
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94006
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9523
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,96.62
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,196.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,148.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,244.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,312.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,358.88
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,419.38
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.25
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,207.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,277.75
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99887
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98151
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,38.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,106.5
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,71.25
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,130.62
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,195.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,159.38
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,160.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,200.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,177.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,76.62
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,116.5
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99957
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99963
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99887
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,24.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86337
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95892
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93918
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94983
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
