Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,51.88
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,89.25
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,175.88
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,241.88
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,365.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,311.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,423.25
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.62
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,195.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,288.75
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99896
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9772
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,50.5
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,114.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,83.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,109.5
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,201.62
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,167.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,158.25
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,202.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,177.12
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,69.12
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,118.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.75
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99954
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99969
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,44.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92154
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96448
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95563
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9541
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,62.62
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,56.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,95.38
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,212.12
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,147.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,230.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,326.5
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,333.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,421.5
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,167.75
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,247.12
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96472
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,53.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,115.5
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,86.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,91.62
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,142.5
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,158.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,204.75
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,183.5
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,67.38
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,94.25
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73568
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85602
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92331
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,70.38
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,83.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,211.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,192.88
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,296.38
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,301.75
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,391.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,182.12
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,273.25
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96432
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,29.75
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,118.25
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,76.12
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,95.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,136.12
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.62
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,139.88
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,210.12
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,173.88
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,58.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,106.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.12
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.37
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74942
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68701
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99936
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,33.12
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93426
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,62.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,74.75
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,92.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,52.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.5
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,69.25
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,181.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,214.5
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,318.5
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.12
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,282.62
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,407.62
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,191.88
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,303.38
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97073
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,35.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,68.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,51.38
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,94.25
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,133.88
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.62
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,136.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,171.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,149.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,69.0
