Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,111.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.69
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72519
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64312
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,24.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,104.75
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,92.88
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,52.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,70.88
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,152.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.38
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,187.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,316.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,283.25
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,369.38
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.12
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,239.25
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,307.62
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.88
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98218
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,19.88
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,69.12
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,104.25
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,166.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.12
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,123.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,161.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.25
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,68.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,140.25
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.31
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7257
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62002
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79406
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.25
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93661
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,24.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94513
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,98.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,44.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,67.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,150.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.75
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,224.12
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,309.12
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,248.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,335.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,198.12
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,309.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97263
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,21.62
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,79.38
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,53.75
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,109.75
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,152.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,126.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,165.62
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,146.12
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,68.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,134.75
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.75
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.81
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.62
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73239
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77426
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90103
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97601
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93085
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93603
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,67.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,77.75
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,143.62
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,220.75
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,307.38
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,248.75
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,325.62
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.62
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,169.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,252.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9668
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,41.38
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,83.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,59.5
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,103.5
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,154.38
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,130.12
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,121.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,165.12
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,141.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,70.25
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,90.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.88
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.81
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7305
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89999
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,21.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89187
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91986
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95605
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,81.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
