Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,65.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,85.5
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,177.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.38
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,221.62
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,299.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,271.62
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,354.38
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.88
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,167.75
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,229.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96313
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,39.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,74.75
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,57.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,99.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,146.5
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,121.5
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,155.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,138.5
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,63.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,98.75
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.75
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71972
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90091
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84936
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90658
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,97.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,58.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,67.12
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,161.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.38
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,205.38
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,279.75
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,281.88
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,378.62
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,175.75
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,247.25
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96738
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,27.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,87.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,48.88
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,94.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,130.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,129.5
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,157.62
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,140.5
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,65.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,112.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.87
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72088
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87036
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,43.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.871
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.948
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9064
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,40.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92078
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.88
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,65.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,223.75
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,187.75
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,271.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,251.88
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,328.12
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,199.38
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,263.62
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95904
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,50.25
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,98.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,78.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,89.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,168.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.25
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,128.38
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,170.12
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,148.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,55.62
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.69
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74969
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64096
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80423
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89761
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,32.12
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94272
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,78.12
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,61.62
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,129.25
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,187.25
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,277.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,228.75
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,294.88
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,169.38
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,274.12
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9664
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,31.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,89.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,60.25
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,73.38
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,135.88
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.62
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,131.62
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,172.38
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.62
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,63.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,106.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7124
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79742
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.88
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
