Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81201
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93735
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.88
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86557
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,42.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,69.25
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,172.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.62
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,135.62
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,226.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,217.5
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,305.88
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,157.25
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,226.38
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96603
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,35.25
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,78.75
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,58.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,90.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,134.75
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,131.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,170.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,63.75
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,90.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.44
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72256
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84472
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94748
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.88
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81491
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91998
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89056
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,64.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,122.88
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,183.75
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,266.12
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,236.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,309.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,171.38
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,265.62
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96573
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,26.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,63.88
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,41.38
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,87.75
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,132.5
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.38
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,65.25
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,150.88
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.75
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,67.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.88
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72088
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8692
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.38
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8558
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84665
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,55.25
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,63.5
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,148.88
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,196.75
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,254.25
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,154.5
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,270.5
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,196.12
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,266.62
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96484
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,70.5
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.12
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,146.12
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.88
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,66.88
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,146.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.5
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,97.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.87
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72482
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91019
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,19.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.37
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80063
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9104
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88479
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,49.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95215
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
