Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,61.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,126.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.75
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,201.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,303.5
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,157.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,250.25
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,194.75
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,288.88
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96362
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,35.75
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,59.12
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,48.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,73.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,121.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.12
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,117.88
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,140.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,129.88
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,66.88
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,87.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.62
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.94
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7156
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90866
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,21.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.63
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70498
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91495
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8392
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93439
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,62.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,61.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,113.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.75
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,163.38
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,227.5
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,202.62
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,260.12
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,184.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,244.25
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99692
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99814
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96439
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,31.75
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,46.25
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.75
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,120.38
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.88
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,113.38
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,144.62
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,76.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,88.25
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.87
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71652
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90011
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,20.38
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.44
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81003
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84903
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84012
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,19.75
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93927
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,33.25
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,68.25
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,58.38
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,113.5
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,164.12
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,226.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,206.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,254.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,195.75
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,260.12
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96539
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,37.38
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,81.25
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,58.25
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,86.38
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,137.12
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.75
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,114.75
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,169.38
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.88
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,68.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,85.38
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.38
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.44
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7196
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5762
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84009
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.75
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7557
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92984
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84826
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92825
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,78.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,57.75
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,131.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,182.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,222.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,205.38
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,297.38
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,168.38
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,230.25
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96881
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,28.88
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,69.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,86.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,121.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,123.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,157.75
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.62
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,70.38
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,96.5
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.19
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.13
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70956
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5913
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.75
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72561
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94333
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91547
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
