Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95612
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,59.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,124.75
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,174.75
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,238.38
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,209.38
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,275.38
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,161.75
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,214.88
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97128
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,25.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,47.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,77.12
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,125.62
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.88
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,113.75
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,140.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,79.38
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,92.12
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.31
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70825
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58727
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95734
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,27.38
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.75
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.37
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7893
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9238
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74203
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94229
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95538
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,60.5
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,110.75
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,170.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,238.88
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,193.62
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,259.25
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,152.38
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,199.12
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97183
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,26.38
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,58.38
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,37.62
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,73.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,106.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,113.75
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,142.62
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.75
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,73.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,94.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.75
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.25
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.68
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70581
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67001
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,19.75
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.69
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65869
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94287
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69018
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95373
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96249
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,41.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,62.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,138.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.12
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,162.38
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,220.88
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,203.5
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,260.75
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,146.38
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,185.88
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99548
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97171
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,22.25
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,53.25
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,30.88
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,77.62
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,127.5
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.38
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,109.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,135.5
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.12
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,81.25
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,92.62
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70745
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90689
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.19
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.44
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73614
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69512
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,38.25
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93027
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,43.38
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95135
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,58.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,150.88
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,164.38
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,225.75
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,208.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,257.88
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,148.62
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,196.25
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
