Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97043
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,77.88
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,90.88
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,160.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,114.75
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,136.25
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,125.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,74.25
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,92.75
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71801
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9104
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.38
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.81
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79272
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76223
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,37.38
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,53.62
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,115.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,172.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,243.88
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,201.75
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,256.62
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,155.25
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,195.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97208
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,20.25
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,52.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,33.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,80.62
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,124.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,104.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,135.62
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,74.25
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,102.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70504
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91455
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84201
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80917
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80533
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,21.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91464
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,57.12
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,108.38
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,160.62
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,213.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,192.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,252.5
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,147.12
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,207.88
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97284
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,21.38
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,58.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,32.38
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,77.88
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,136.5
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,108.62
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,133.38
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.25
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,81.12
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.38
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.88
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71585
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61935
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85266
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94687
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81003
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,27.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91815
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93707
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,55.38
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,120.25
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.25
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,166.62
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,242.62
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,187.12
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,231.88
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,156.5
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,196.5
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97183
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,51.5
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,90.62
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,141.25
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.25
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,116.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,138.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.62
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,73.5
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,103.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.37
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72088
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61209
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,22.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.63
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84073
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92731
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76022
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,21.5
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92569
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
