Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94272
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,57.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,123.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,167.12
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,222.12
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,212.88
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,250.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,159.5
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,202.25
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97681
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,48.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,34.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,85.62
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,133.5
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,118.38
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,141.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,127.62
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,89.62
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,108.12
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.5
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71676
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57638
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,14.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.06
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80404
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94186
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76483
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,17.25
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95007
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,60.25
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,56.25
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,121.5
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,165.62
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,242.5
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,193.38
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,270.62
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,162.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,203.88
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97671
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,25.62
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,53.62
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,93.75
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,147.38
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.88
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,113.62
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,137.88
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,123.88
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,81.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,102.75
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.75
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.75
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.25
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71182
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60027
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76895
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,15.75
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.63
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.19
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72769
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95377
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73639
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90265
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,43.38
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9404
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,55.88
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,116.88
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,175.12
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,243.38
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,219.38
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,268.88
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,173.12
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,210.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97775
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,52.75
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,29.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,88.75
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,126.5
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.38
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,104.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,137.75
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,82.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,102.5
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.25
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.75
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.19
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71102
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90838
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90249
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.12
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.88
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81472
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77044
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88473
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,78.25
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,54.38
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,121.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,184.75
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,225.88
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,230.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,280.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,192.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,221.62
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97906
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,19.25
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,51.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,91.62
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,141.62
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,104.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,130.25
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.62
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,103.5
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.25
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
