Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71148
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91009
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78479
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94855
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83722
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92032
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,71.88
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95126
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,52.25
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,54.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,143.88
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,181.5
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,242.38
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,239.5
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,276.62
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,176.5
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,248.75
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97766
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,49.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,31.12
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,92.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,138.12
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.75
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,105.88
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,132.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.88
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,81.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,99.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.75
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.94
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70147
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90243
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.25
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75167
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93036
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87579
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92297
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94565
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,57.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,149.62
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.88
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,176.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,234.62
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,226.75
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,281.62
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,190.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,227.75
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97476
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,68.38
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,39.75
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,99.25
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,142.88
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.25
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,104.75
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,125.5
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.75
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,80.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,95.38
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.38
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.56
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7069
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82412
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72598
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,19.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.12
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.06
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67205
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92551
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72143
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94339
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95151
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,48.5
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,58.75
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,137.38
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.12
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,188.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,242.62
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,225.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,275.38
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,177.12
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,217.88
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97275
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,28.5
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,77.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,45.12
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,90.5
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,160.12
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.88
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,109.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,133.5
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.62
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,76.62
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,91.25
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.75
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.31
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.31
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70669
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83517
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87048
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.75
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.19
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69702
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93555
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73239
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95093
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,33.25
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,46.38
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95325
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
