Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,56.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,117.75
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.38
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,159.62
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,256.62
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,222.88
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,279.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.25
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,182.5
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,244.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97443
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,26.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,52.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,38.25
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,89.62
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,131.25
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.62
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,116.38
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,146.62
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,129.25
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,84.75
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,98.38
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.75
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.5
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70813
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69174
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.12
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69537
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96197
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74051
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94653
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94797
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,34.12
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,60.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,140.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,159.38
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,215.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,244.5
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,294.75
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,195.12
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,242.62
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9765
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,26.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,56.25
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,91.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,137.5
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.75
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,118.12
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,149.62
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,132.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,82.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,96.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.25
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.31
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.5
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69934
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76541
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,17.25
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.75
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76571
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94794
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74212
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94311
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,62.12
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,128.12
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,169.75
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,237.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,243.5
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,302.12
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,177.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,227.38
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97598
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,24.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,60.62
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,37.25
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,89.38
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,134.75
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.25
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,108.75
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,132.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,76.12
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,96.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.38
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.44
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.75
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68649
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90127
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6303
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,19.62
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.63
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66342
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91629
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75283
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,21.38
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96808
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,65.88
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95062
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94983
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,27.5
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,65.62
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,118.88
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.38
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,158.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,230.38
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,234.38
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,293.25
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,176.25
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,222.62
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97479
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,22.25
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,55.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,36.75
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,89.88
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,136.62
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.75
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,111.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,137.25
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.62
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.38
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,99.25
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.25
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.75
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.25
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68133
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90799
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90396
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.62
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.19
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
