Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76028
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93713
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78811
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95013
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95395
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,56.25
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,111.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.62
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,161.75
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,231.88
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,227.62
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,275.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,198.5
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,231.12
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97156
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,59.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,38.88
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,90.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,129.25
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.38
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,107.88
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,141.75
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.88
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,74.5
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,94.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.62
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.56
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51431
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90918
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99939
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.38
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8963
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95526
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89413
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94351
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,57.38
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,101.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.62
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,170.88
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,207.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,211.38
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,258.62
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,207.12
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,250.38
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97525
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,20.25
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,51.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,131.5
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.88
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,112.5
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,141.5
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.75
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,84.88
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,97.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.93
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50985
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65066
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,32.88
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88473
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97192
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90051
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93933
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94269
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,60.12
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,154.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.88
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,166.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,215.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,226.38
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,273.5
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,206.5
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,272.38
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97662
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,55.38
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,98.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,142.62
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.38
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,116.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,140.12
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.62
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.75
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,97.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.62
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.12
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.75
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5368
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57055
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94147
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.88
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9418
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94339
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,48.38
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94913
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92938
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,56.88
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,116.62
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.88
