Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,190.62
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,253.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,218.62
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,274.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,223.38
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,267.38
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97647
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,19.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,48.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,33.25
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,92.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,140.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.75
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,114.75
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,143.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,79.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,102.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.88
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.12
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.13
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51849
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59515
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92117
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77536
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95038
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,56.25
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,137.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,177.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,233.25
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,230.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,284.75
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,225.38
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,263.62
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97763
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,24.88
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,48.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,35.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,91.12
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,126.38
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,116.12
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,142.38
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,130.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,86.88
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,102.88
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.13
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.69
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50567
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63384
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9993
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,29.38
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90216
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68481
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,53.5
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95496
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,28.62
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,60.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,123.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,167.75
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,211.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,237.12
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,283.5
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.88
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,218.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,255.12
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99814
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97757
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,54.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,40.25
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,91.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,134.25
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.5
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,113.25
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,146.62
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,133.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,104.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.38
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.06
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50628
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90762
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69195
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.63
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93503
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84451
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,26.75
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,29.75
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,69.75
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,50.25
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,64.25
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,149.38
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,173.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,221.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,250.25
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,302.62
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,206.12
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,272.38
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97583
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,50.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,37.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,90.38
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,132.62
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.12
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,115.5
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,138.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.88
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,82.5
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,110.38
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.12
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.19
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.06
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50942
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90939
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77948
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.88
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92923
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77877
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
