Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,70.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,49.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95212
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93634
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,63.12
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,121.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,175.62
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,238.75
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,249.5
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,303.75
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,227.38
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,263.25
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97156
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,22.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,63.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,91.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,137.5
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,106.75
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,137.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.88
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,76.88
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,105.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.37
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52593
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9133
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93555
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.776
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,32.62
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,49.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.62
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92578
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,30.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,60.5
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,130.75
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,187.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,238.75
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,232.88
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,293.38
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.62
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,233.12
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,281.12
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97427
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,55.25
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,35.75
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,87.75
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,141.25
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,112.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,140.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.38
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.62
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,104.38
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.25
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.56
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51659
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70318
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.13
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90552
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78195
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,24.38
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,74.62
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.38
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,65.88
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,127.25
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.25
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,181.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,231.75
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,246.75
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,298.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,240.5
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,282.88
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97626
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,22.25
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,56.88
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,37.25
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,91.62
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,141.62
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.5
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,116.25
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,141.5
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.75
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,84.62
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,106.62
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.63
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.56
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51235
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56674
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68847
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,22.38
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.38
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90585
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9664
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81411
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,54.75
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.88
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93167
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,30.62
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,66.25
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,136.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,176.25
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,235.5
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,249.88
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,295.12
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,228.25
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,275.62
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99765
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97638
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
