Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,53.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,38.88
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,99.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,138.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,120.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,149.88
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,77.12
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,109.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.88
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.75
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.18
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51061
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57018
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,24.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.88
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90991
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96829
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81045
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,29.75
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9552
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9422
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,35.88
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,60.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,160.88
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.88
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,192.62
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,248.75
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,254.62
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,335.75
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.12
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,228.38
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,271.5
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9769
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,70.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,44.5
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,97.88
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,147.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,127.38
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,174.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,87.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,109.5
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.87
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.44
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50964
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68261
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89203
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78308
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,27.12
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.88
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.25
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,74.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,144.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.38
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,192.88
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,244.88
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,274.12
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,342.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.75
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,247.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,292.88
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.62
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96976
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,34.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,73.38
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,49.38
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,95.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,144.5
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.25
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,121.25
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,157.12
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.25
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.62
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.25
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.69
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52197
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87015
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,22.12
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94348
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96448
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93909
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,21.12
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,53.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.88
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93893
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,66.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,118.5
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,192.5
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,244.62
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,263.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,320.75
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,233.62
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,283.38
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97095
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,41.88
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,71.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,56.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,120.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,156.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.75
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,122.62
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,166.62
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.62
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,78.38
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,102.5
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.38
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.44
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.88
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52792
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88711
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76434
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,21.88
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,3.88
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94705
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8327
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,28.5
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,36.75
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,71.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
