Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93716
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96384
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,67.62
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,143.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.38
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,214.88
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,271.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,276.38
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,345.12
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,230.25
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,264.88
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97272
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,23.88
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,83.12
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,47.5
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,104.25
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,166.75
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.88
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,120.25
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,145.12
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,130.5
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,84.88
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,104.12
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.38
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.56
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.25
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54055
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90289
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.88
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.5
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94968
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95319
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74182
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,24.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,72.12
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96738
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94049
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,37.75
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,65.75
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,117.75
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,197.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,278.12
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,270.12
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,315.75
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,240.25
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,282.12
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97189
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,27.75
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,57.75
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,40.38
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,99.12
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,140.38
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.62
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,122.5
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,145.25
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.25
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.62
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,104.62
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.38
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.87
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51885
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7254
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92093
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.38
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92151
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88583
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74295
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,66.62
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,46.75
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,42.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,65.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,136.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,193.25
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,263.12
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,266.12
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,332.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,227.88
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,270.12
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97513
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,51.38
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,36.62
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,88.88
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,130.75
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,119.62
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,154.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.38
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,89.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,110.75
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.12
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.19
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51107
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56463
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.19
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96066
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88956
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85434
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,63.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,71.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,164.88
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,189.75
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,252.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,271.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,331.12
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,239.25
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,288.62
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9761
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,26.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,62.38
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,37.62
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.5
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.62
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.75
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,113.25
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,155.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.12
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,84.5
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.5
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.62
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.5
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.88
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46026
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55001
925039,PARK ROAD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
