Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,78.25
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,149.12
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,155.38
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,212.25
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,230.25
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,282.12
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,175.38
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,248.62
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99783
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,31.5
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,57.62
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,44.25
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,105.62
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.12
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,129.12
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,158.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,142.38
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,93.5
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,118.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.75
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.75
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.94
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45586
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.721
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83926
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,17.5
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.5
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93091
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,84.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,157.12
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.25
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,184.75
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,243.62
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,265.62
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,316.5
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,171.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,223.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97726
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,31.25
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,58.25
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,43.25
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,75.62
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,104.5
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.75
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,125.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,150.88
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,79.88
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,100.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.62
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.31
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.88
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46676
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88763
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82162
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,17.25
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95987
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94229
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,30.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,34.88
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,94.12
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,168.38
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,180.62
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,249.88
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,275.75
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,335.25
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,166.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,210.5
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97882
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,28.88
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,78.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,53.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,117.88
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,129.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,171.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,151.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.25
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.75
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46255
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88339
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,19.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,29.75
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,79.62
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,103.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,177.75
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,196.25
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,247.5
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,300.88
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,373.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,187.12
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,224.88
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97861
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,41.88
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,82.88
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,61.62
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,76.62
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,109.62
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.62
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,149.5
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,181.25
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,162.5
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,82.88
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,122.62
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4522
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86816
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,40.38
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
