Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.935
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,27.12
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,56.62
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,100.75
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,185.25
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,199.75
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,260.25
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,314.25
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,360.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,191.25
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,246.5
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99826
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98047
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,45.5
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,82.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,64.12
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,75.88
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,119.75
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,157.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,187.5
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,172.5
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,97.75
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.38
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.81
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.12
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45013
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58764
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,27.88
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96326
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,32.75
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92816
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,102.38
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,182.88
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.12
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,199.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,275.38
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,310.5
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,385.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.25
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,206.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,236.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98346
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,39.25
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,86.25
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,59.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,77.25
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,126.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.75
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,154.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,189.62
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,166.12
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,93.25
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,131.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.81
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33037
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73382
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,36.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,89.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,135.75
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.62
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,210.75
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,272.5
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,280.62
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,357.12
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,202.88
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,245.62
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,38.75
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,76.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,57.75
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,77.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,116.25
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,152.5
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,182.38
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,166.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,111.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,135.12
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.62
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32412
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75937
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64248
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,2.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,3.62
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.12
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94943
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,45.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,79.25
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,92.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,207.75
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,127.62
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,251.38
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,299.62
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,285.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,397.38
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.75
