Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,205.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,254.88
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98453
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,39.5
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,73.38
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,55.5
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,116.25
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.12
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,147.12
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,178.5
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,159.38
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,105.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,125.12
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.19
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32378
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87521
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81204
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,1.75
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.12
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96786
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94455
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,52.25
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,82.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,62.12
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,95.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,180.5
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,131.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,239.12
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,301.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,310.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,393.38
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,201.25
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,261.25
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99509
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98492
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,34.12
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,75.5
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,52.25
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,73.75
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,118.62
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,149.62
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,180.88
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,162.62
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,108.38
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,131.75
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.75
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.75
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.5
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32787
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93194
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,63.62
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,93.12
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,155.62
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.75
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,205.88
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,297.88
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.75
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,303.62
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,380.25
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.75
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,226.12
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,287.62
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,28.75
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,67.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,48.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,79.25
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,148.25
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.12
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,140.12
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,174.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,158.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,106.25
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,125.62
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.329
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94034
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87509
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,29.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,68.75
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95666
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,47.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96759
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,89.38
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,179.25
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,207.62
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,318.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,296.25
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,390.25
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,223.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,269.5
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99445
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98257
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,38.62
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,77.5
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,56.12
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,80.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,127.62
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.12
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,140.88
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,186.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,163.88
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,98.12
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,123.62
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.12
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.81
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.81
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32677
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94485
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61315
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.12
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,57.12
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
