Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93637
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,64.75
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.12
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,109.25
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,245.5
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,223.5
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,314.38
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,324.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,423.25
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.25
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,214.75
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,256.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9841
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,30.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,74.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,52.25
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,82.88
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,145.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.62
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,151.38
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,204.38
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,167.12
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,101.38
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,144.25
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.38
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,69.88
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.56
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33071
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.591
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8389
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,53.5
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,111.62
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,201.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,228.25
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,313.25
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,357.25
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,451.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,231.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,307.25
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99557
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9892
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,30.25
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,89.88
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,52.25
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,86.5
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,130.12
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.25
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,152.5
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,210.38
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,172.12
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,129.38
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,155.12
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,71.12
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.06
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32982
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36876
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9993
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,70.5
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,105.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,62.25
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.38
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,107.88
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,237.75
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,161.88
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,222.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,300.5
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,352.25
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,497.12
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.88
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,277.75
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,349.38
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.88
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98911
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,29.62
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,79.25
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,48.5
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,88.12
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,138.5
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.12
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,142.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,189.88
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.62
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,117.12
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,153.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,135.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.44
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.69
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32653
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34725
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65176
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.62
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,120.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,90.12
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,146.12
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,191.88
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,164.12
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,118.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,209.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,165.75
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,229.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,307.25
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,400.5
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,467.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,296.38
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,367.5
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.75
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98553
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,29.25
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,67.62
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,46.88
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,85.62
