Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,149.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.25
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,144.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,187.75
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,166.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,115.88
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,136.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.44
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-67.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32799
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38436
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66494
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.12
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,82.88
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.88
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,42.88
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,113.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,89.75
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,121.75
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.12
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,152.25
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,124.88
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,243.5
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,172.12
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,215.5
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,298.38
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,401.5
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,503.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.12
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,261.75
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,331.12
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,33.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,73.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,51.88
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,93.25
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,146.62
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.62
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,161.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,215.38
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,182.12
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,116.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,149.25
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.88
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33153
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49718
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,45.25
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,77.75
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.25
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.38
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95453
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,48.88
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,89.62
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,58.25
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.88
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,110.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,225.25
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,227.38
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,309.62
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,377.12
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,498.88
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.62
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,266.38
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,354.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98758
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,42.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,79.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,60.75
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,90.12
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,159.5
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,178.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,212.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,193.12
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,118.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,162.88
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.19
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33443
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50683
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,81.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,59.75
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,58.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,105.38
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,200.62
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.12
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,252.38
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,328.38
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.12
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,353.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,474.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.25
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,275.75
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,376.75
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99643
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,33.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,84.62
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,54.12
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,87.88
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,156.12
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.25
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,164.75
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,206.38
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,182.25
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,109.12
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,150.88
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.81
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.25
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32818
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49554
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76431
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,56.75
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
