Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,63.75
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,101.25
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,172.12
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.25
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,246.75
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,333.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,329.62
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,423.5
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.12
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,259.88
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,377.25
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.25
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98007
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,48.88
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,95.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,70.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,89.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,139.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,170.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,209.25
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,187.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,95.38
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,134.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.62
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.69
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.25
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3268
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4396
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78906
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95221
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,104.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,190.62
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.88
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,221.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,302.88
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,325.25
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,431.62
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.12
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,242.5
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,297.75
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98364
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,32.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,73.5
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,53.38
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,98.38
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,155.25
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,152.62
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,198.25
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,176.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,108.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,133.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.5
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,71.19
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-67.06
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33138
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29833
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90976
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,74.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,99.62
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,163.5
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.38
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,244.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,345.25
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,320.5
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,396.75
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.62
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,262.88
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,341.25
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,42.12
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,99.5
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,66.12
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,89.12
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,164.5
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.62
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,162.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,235.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,198.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,107.5
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,162.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.88
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.06
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33184
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23488
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,27.5
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89203
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,44.12
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,94.88
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.25
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,97.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,133.25
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.88
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,254.88
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,406.88
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.62
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,344.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,424.75
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.25
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,293.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,375.38
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.12
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,46.25
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,99.38
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,70.38
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,102.38
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,151.75
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.62
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,182.62
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,240.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,209.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,119.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,173.88
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.25
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.25
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.44
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32811
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24526
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85809
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
