Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,17.62
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91601
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,38.25
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,41.88
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.62
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,50.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,100.38
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,179.88
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,267.75
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,393.88
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,343.88
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,415.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,259.62
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,373.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,37.12
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,106.25
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,55.75
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,100.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,157.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.12
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,170.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,217.25
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,190.25
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,111.12
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,206.75
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,71.19
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.81
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.5
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32766
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37276
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92834
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,36.25
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,77.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,59.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,106.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,187.88
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,253.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,348.62
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.62
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,343.88
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,436.5
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,273.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,431.25
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.88
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,38.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,91.88
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,54.5
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,102.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,157.5
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,165.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,213.25
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,186.75
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,107.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,183.5
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,135.75
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.81
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.69
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32409
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37768
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,40.5
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,64.88
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,68.38
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,109.38
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,205.62
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.88
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,242.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,324.62
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.12
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,365.38
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,474.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.5
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,317.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,407.88
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.75
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9942
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,28.12
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,107.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,55.62
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,95.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,153.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.12
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,168.62
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,210.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,186.75
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,122.38
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,216.62
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.12
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,71.06
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.69
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32174
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37856
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,81.88
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.62
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,58.88
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,80.75
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.88
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
