Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,126.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,226.88
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.12
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,236.12
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,329.25
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,389.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,489.12
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.75
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,318.12
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,423.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.88
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,38.5
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,88.75
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,65.12
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,102.75
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,152.12
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.5
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,175.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,225.5
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,201.25
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,126.75
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,174.75
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,150.5
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.94
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.63
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41476
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31862
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,27.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,79.62
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.12
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,100.75
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,62.25
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,151.25
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,243.75
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,190.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,234.88
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,311.25
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.38
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,436.38
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,522.62
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.62
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,316.12
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,394.12
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.75
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,45.12
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,115.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,75.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,111.88
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,173.12
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.12
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,186.5
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,263.88
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,219.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,117.25
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,188.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.19
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-69.69
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52599
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30324
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,65.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,72.62
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,51.38
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,88.62
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.12
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.25
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,108.12
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,200.88
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.62
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,291.12
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,383.38
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.88
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,386.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,526.12
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,465.12
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,336.38
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,413.88
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.62
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99341
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,28.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,71.5
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,42.12
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,109.5
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,181.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,124.5
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,231.5
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,165.38
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,124.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,190.12
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.12
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.44
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-69.31
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58019
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36788
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90344
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,26.38
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96976
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,51.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,82.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,61.38
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,103.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,164.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,272.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,355.75
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,327.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,441.62
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,342.25
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,426.12
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.88
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,28.75
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,91.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,45.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,99.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,152.62
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.88
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,114.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,192.25
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,159.25
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,115.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,188.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-69.25
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5733
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25383
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
