Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,71.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.38
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,62.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,71.25
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,110.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,202.38
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,240.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,347.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,353.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,456.88
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.12
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,338.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,477.5
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.62
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,25.38
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,57.38
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,38.38
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.88
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,160.25
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,137.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,195.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,156.25
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,107.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,157.75
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.25
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.75
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.81
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56289
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36178
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90094
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92902
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,72.88
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,88.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,58.88
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,83.62
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.5
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,117.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,224.5
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,200.5
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,347.88
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,372.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,487.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,329.25
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,416.25
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.12
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99393
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,27.88
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,81.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,36.62
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,113.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,162.5
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.5
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,147.62
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,189.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,167.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,127.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,191.38
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.62
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.62
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.31
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57714
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37115
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95026
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,67.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.25
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,88.38
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,99.38
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,62.25
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,178.38
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.25
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,99.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,255.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,227.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,394.12
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,373.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,496.25
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,353.62
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,496.75
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.38
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.94
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99478
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,27.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,129.12
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,48.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,104.5
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,168.5
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,156.62
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,226.38
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,186.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,121.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,246.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.56
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.06
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57147
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37755
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95148
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,61.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.75
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,69.12
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,95.38
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,68.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.12
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.12
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,105.38
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,280.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,165.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,270.62
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,405.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,409.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,515.38
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,460.25
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,348.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,575.88
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.38
