Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.31
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,36.5
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,136.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,84.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,112.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,190.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,151.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,152.62
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,191.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.75
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,184.75
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,279.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,234.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.94
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.5
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62365
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30855
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9068
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93338
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,30.5
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,65.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,96.25
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.62
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,97.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,68.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,118.62
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,138.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,176.25
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,311.12
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,253.38
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,263.88
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,366.75
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,396.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,504.25
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.38
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,493.25
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,644.75
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,571.5
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99564
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,32.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,109.75
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,46.88
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,121.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,185.12
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.62
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,162.38
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,221.62
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,196.88
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,163.88
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,258.12
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,185.38
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.56
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.06
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.81
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59362
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21886
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88113
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90835
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,38.88
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,73.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.38
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,86.12
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.62
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.25
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.88
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,156.88
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,116.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,169.62
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,260.12
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,203.5
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,267.38
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,351.88
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.88
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,433.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,543.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,484.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,434.5
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,542.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99643
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99585
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,31.62
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,87.62
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,56.75
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,122.88
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,173.75
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.88
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,180.75
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,240.75
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,212.62
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,143.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,227.25
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,172.5
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.56
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.75
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56619
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23653
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99924
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,63.12
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.62
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,62.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,84.62
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,57.75
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.25
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,158.88
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,127.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,114.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,125.25
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,220.12
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,310.75
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,420.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.88
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,457.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,591.12
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,529.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,417.38
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,532.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.62
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99692
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,28.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,75.75
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,50.62
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,118.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,172.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,147.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,186.5
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,225.62
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,208.12
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,154.5
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,229.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-72.44
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57543
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24181
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99887
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,62.62
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
