Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,66.62
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.5
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,93.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,67.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,114.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,179.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.12
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,125.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,112.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,102.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,196.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,331.88
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,438.75
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.12
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,459.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,566.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.5
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,408.38
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,527.25
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.62
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99487
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,36.75
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,96.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,63.12
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,111.12
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,180.5
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,138.38
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,186.12
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,238.88
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,208.25
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,125.12
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,211.25
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.75
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.12
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.94
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.574
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38991
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72418
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,75.62
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,52.12
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.75
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,123.25
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,85.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,213.62
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.75
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,178.38
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.88
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,127.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,113.62
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,216.38
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,331.5
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,477.12
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.88
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,462.75
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,587.88
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,529.5
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,342.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,477.38
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.12
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99814
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99442
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,32.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,77.5
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,49.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,113.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,200.62
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,159.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,171.5
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,215.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,191.25
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,121.62
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,178.62
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.37
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61419
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36641
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,20.88
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,71.25
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,41.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,109.25
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,81.5
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,135.25
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,192.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.38
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,165.75
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,122.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,105.62
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,196.88
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.25
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,332.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,490.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.12
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,456.88
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,567.25
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,510.25
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,344.38
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,431.38
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.88
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99515
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,81.75
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,42.88
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,129.75
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,227.38
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.5
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,164.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,209.25
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,187.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,134.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,182.25
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.19
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.69
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62402
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36837
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,27.5
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,48.5
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,66.75
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,91.5
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,66.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,199.38
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.75
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.88
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,102.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,185.38
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.75
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,299.25
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,496.75
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.38
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,432.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,523.75
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.25
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,354.25
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,437.5
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.88
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.12
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99478
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,27.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,60.5
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,131.12
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,185.88
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,154.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,162.5
