Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,209.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,185.62
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,138.12
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,180.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,157.88
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.88
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5845
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33062
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80078
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,19.62
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,8.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,108.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,75.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,131.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,189.88
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,103.38
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,200.5
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.88
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,281.75
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,395.62
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.62
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,400.12
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,538.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,333.62
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,435.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.25
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,29.38
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,61.5
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,41.62
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,124.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,200.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,165.38
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,168.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,211.5
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,186.25
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,135.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,177.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.62
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.69
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60345
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22005
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90967
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.38
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,57.12
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,70.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,158.12
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,106.38
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,177.75
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.38
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,294.5
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,438.62
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.75
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,410.62
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,493.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.12
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,331.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,400.5
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.62
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99399
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,33.12
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,110.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,60.75
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,124.62
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,184.62
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,150.12
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,183.75
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,262.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,211.75
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,132.5
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,171.62
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,150.62
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.75
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.88
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56216
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21743
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,61.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,79.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,80.88
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.88
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.88
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,126.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,234.88
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,169.62
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,271.38
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,380.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,452.25
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,558.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,495.88
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,318.75
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,411.62
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9859
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,39.5
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,97.5
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,60.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,98.38
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,188.12
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.12
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,166.38
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,221.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,188.88
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,102.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,167.12
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.75
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.32
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55349
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21874
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,28.75
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92209
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,60.38
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.75
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,68.75
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
