Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,79.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,126.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,205.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,166.12
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,246.38
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,359.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,408.88
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,509.62
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.25
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,268.25
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,371.25
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98529
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,27.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,70.5
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,43.62
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,108.88
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,162.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,140.25
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,196.62
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,163.62
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,88.88
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,147.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.25
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.94
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.19
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59445
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31502
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69158
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,21.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95514
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,87.25
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,85.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,57.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.75
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,104.75
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,205.88
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.12
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,271.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,352.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,379.62
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,499.25
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.75
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,289.75
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,382.38
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98599
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,27.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,75.25
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,46.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,128.25
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,171.62
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,152.88
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,144.12
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,189.62
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,162.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,97.25
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,138.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.19
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.62
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62148
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50329
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77008
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,18.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,6.88
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,78.75
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,98.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,58.88
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,175.25
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.75
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,96.62
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,227.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,294.25
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,397.25
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.88
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,376.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,526.75
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,284.5
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,401.38
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98993
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,25.5
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,64.88
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,34.62
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,123.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,168.5
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,138.38
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,138.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,189.88
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,160.75
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,103.38
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,172.75
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.25
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.75
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60601
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4721
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95044
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,86.75
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,98.62
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,73.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,124.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,179.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,95.25
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,215.75
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.38
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,260.88
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,352.38
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.62
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,388.62
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,526.25
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.62
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,272.5
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,389.5
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.12
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99081
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,23.25
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,67.5
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,126.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,203.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,162.88
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,155.12
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,193.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,171.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,115.25
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,169.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.31
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.63
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60833
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8399
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99927
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
