Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95312
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,36.25
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,68.5
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,128.62
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,70.62
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,209.75
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,99.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,201.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,291.88
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,402.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,391.25
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,533.5
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.5
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,279.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,368.38
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,53.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,34.75
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,116.5
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,158.88
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.12
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,146.38
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,199.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,170.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,128.88
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,178.38
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,153.12
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.44
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57394
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5404
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,19.75
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,79.88
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.75
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,83.88
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,54.38
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,93.12
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,184.75
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.75
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,251.75
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,342.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,360.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,474.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,275.62
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,371.88
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.25
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,43.75
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,28.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,111.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,154.88
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,133.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,181.88
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.88
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,110.12
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,160.12
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.38
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.31
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.06
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59515
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54195
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,50.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,62.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,79.25
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,83.25
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,185.75
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,259.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,386.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.75
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,339.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,445.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,263.75
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,344.88
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.62
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98764
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,63.75
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,124.5
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,162.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,131.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,179.88
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,100.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,147.38
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.44
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60546
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53893
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89258
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,62.38
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,77.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
