Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,102.38
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,169.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.12
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,290.88
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,415.12
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,344.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,424.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.88
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,241.38
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,322.62
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98837
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,25.62
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,60.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,38.62
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,127.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,167.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,142.25
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,183.88
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,100.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,137.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.88
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60754
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73809
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95947
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,68.88
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,75.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,86.88
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,172.62
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.88
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,271.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,355.88
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,337.25
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,414.38
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.75
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,248.88
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,315.25
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.983
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,25.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,87.75
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,56.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,131.38
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,195.5
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,159.75
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,134.75
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,175.38
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,151.88
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,89.5
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,138.12
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.25
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.94
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62649
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91781
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,118.12
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,63.88
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,172.38
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,81.12
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,248.88
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,255.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,357.12
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,332.75
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,463.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,226.5
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,310.62
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.75
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98102
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,26.12
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,69.75
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,50.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,130.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,164.88
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,142.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,134.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,185.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,121.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59728
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91379
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85031
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,19.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,5.62
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96201
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,48.88
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,68.88
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,119.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,68.12
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.12
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,107.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,232.62
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,157.62
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,257.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,360.5
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.62
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,348.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,465.12
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.62
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,186.88
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,310.75
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.75
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99466
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97949
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,29.12
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,115.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,59.38
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,120.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,194.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.62
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,137.38
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,225.75
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,163.38
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,76.12
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,113.75
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.62
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.06
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.75
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59295
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9147
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73315
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,4.12
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96176
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,49.75
