Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,69.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.12
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,134.38
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,229.88
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,265.12
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,368.62
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,343.38
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,474.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,178.38
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,264.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.81
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97891
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,38.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,95.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,63.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,126.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,194.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,150.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,147.12
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,211.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,165.5
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,75.12
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,117.5
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.12
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.06
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60168
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58889
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9541
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,46.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,94.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,76.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,51.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,139.5
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,106.5
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,216.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,141.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,227.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,353.62
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,378.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,468.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.88
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,229.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,327.75
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98102
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,31.5
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,106.88
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,60.38
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,108.62
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,150.12
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.12
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,147.5
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,211.5
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,174.5
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,80.38
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,127.25
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.88
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.12
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.12
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57308
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55947
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,46.25
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,97.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.62
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,90.62
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,212.25
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.62
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,238.75
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,347.38
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.25
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,364.38
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,466.75
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,231.12
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,311.88
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,27.25
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,74.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,46.88
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,118.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,151.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.5
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,149.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,204.38
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,170.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,91.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,141.88
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.38
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.62
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.69
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59945
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50057
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65118
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,16.5
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,2.38
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,106.75
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,77.5
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,81.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,169.75
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.62
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,286.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,389.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,355.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,459.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.25
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,247.25
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,331.38
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.69
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
