Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99692
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98166
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,23.88
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,90.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,52.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,118.25
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,158.75
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,138.25
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,128.38
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,181.38
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,154.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.62
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,124.88
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.88
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.75
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.93
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.88
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60018
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63925
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66577
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,2.62
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,50.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,91.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,60.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,79.38
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,174.12
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.88
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,263.25
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,378.62
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,301.75
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,462.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.38
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,232.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,330.5
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,31.5
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,100.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,70.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,110.12
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,180.25
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.12
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,151.12
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,217.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,189.88
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,93.62
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,129.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.25
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56609
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90872
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99905
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91376
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,85.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,178.12
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.75
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,276.88
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,385.12
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,311.62
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,450.88
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.25
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,231.62
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,328.5
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99826
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,30.38
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,77.62
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,50.12
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,93.75
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,143.12
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.12
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,150.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,192.62
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,167.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,89.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,140.12
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.13
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55935
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91015
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88849
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,62.25
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,54.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,72.38
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,82.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,176.12
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,239.25
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,332.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.62
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,350.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,419.88
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.12
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,247.5
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,329.38
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.62
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,27.12
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,92.88
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,55.62
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,110.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,150.12
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,151.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,202.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.12
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,85.75
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,143.38
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.81
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.06
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57824
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90274
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61343
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,21.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,45.88
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
