Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,78.25
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,70.12
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,75.25
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,151.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.62
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,245.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,335.75
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,337.75
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,433.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.88
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,286.5
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,364.25
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.75
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99432
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,21.75
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,72.38
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,101.25
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,144.25
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,142.12
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,199.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,171.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,91.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,138.25
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.25
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.44
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.88
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.31
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57537
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83279
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60943
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95145
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,90.38
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,79.75
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,179.25
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.38
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,202.38
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,328.12
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,324.75
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,412.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,256.5
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,402.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.62
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.81
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99881
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98538
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,41.88
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,104.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,72.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,104.75
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,156.75
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.12
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,177.75
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,234.75
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,202.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,85.38
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,142.38
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.75
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.94
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53668
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87356
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99927
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,31.5
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.38
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,90.12
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,49.88
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,99.5
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,209.75
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,155.75
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,207.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,311.12
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,389.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,477.12
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.12
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,251.5
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,372.75
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.62
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,33.12
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,99.25
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,60.12
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,127.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,165.12
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,141.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,194.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,239.62
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,210.62
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,106.5
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,183.5
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,144.25
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.31
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54772
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76788
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,27.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,23.5
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,69.12
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,92.25
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,184.75
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,237.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,312.62
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,350.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,461.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,251.88
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,358.38
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.12
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99066
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,31.75
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,112.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,71.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,118.38
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,172.38
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,189.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,257.75
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,215.75
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,102.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,166.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.38
