Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.56
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.19
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54327
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61254
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92184
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.75
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94385
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,61.88
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,91.62
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,204.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,139.88
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,227.88
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,319.12
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.88
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,358.12
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,475.62
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.62
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,237.38
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,327.75
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.62
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99866
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,38.12
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,116.25
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,76.88
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,99.5
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,159.12
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.75
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,183.25
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,251.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,213.25
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,103.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,152.75
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.25
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.88
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53231
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88959
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72876
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,3.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91473
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,81.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,66.88
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,98.38
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,199.75
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,227.75
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,331.75
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,362.88
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,448.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.75
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,243.62
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,359.25
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98883
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,35.75
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,85.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,64.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,110.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,161.5
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,170.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,218.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,193.75
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,105.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,133.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.75
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.13
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54479
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91836
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99896
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88565
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90317
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,118.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,57.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,71.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,105.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,214.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.12
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,217.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,324.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,382.12
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,484.38
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,259.38
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,345.62
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.38
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98706
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,23.88
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,89.75
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,55.75
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,107.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,151.38
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.88
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,159.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,207.62
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,178.62
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,95.25
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,144.38
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.75
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5541
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89447
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76696
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,5.75
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92908
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94037
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91363
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,62.5
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,108.5
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.75
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
