Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,90.25
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,201.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,138.38
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,228.12
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,333.62
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.12
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,351.75
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,472.5
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,230.25
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,324.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,78.75
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,49.5
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,95.75
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,143.25
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.38
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,152.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,211.88
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,179.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,110.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,163.38
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.25
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.75
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90338
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97818
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9335
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,39.75
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91559
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91775
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,32.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,61.5
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,80.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,48.25
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,83.25
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,211.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,132.62
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,268.75
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,391.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.38
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,347.5
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,474.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.75
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,246.38
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,346.12
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99612
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,32.5
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,86.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,50.88
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,96.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,139.75
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,152.62
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,204.5
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,94.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,150.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99966
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99881
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91995
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91357
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,52.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.62
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,81.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,158.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,92.62
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,218.62
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.88
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,292.75
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,373.62
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.38
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,351.38
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,462.12
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.38
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,227.25
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,329.75
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99072
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,74.75
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,41.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,104.12
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,160.12
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.75
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,142.75
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,187.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.12
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,85.38
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,146.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99957
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99896
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96435
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97198
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92322
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,61.88
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.88
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,89.12
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,182.75
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,287.5
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,412.88
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,382.88
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,450.25
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.12
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,242.38
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,334.75
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99826
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98416
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,34.5
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,81.62
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,58.5
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,93.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,141.25
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.75
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,146.38
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,187.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,167.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,120.62
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.38
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99954
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99881
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,38.5
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
