Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95969
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92255
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,91.12
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.62
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.12
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,120.62
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,70.88
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,195.75
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,81.5
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,207.25
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.25
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,285.25
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,386.88
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.62
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,344.12
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,464.12
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.12
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,220.75
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,366.88
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98672
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,30.38
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,93.25
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,56.75
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,83.12
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,135.5
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,144.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,191.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,165.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,76.62
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,127.75
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99945
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99921
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86337
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,31.75
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,80.25
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,118.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,92.75
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,202.5
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,104.12
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,244.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,168.12
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,285.38
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,361.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.62
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,394.12
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,523.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,461.25
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,239.38
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,335.88
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98904
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,35.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,76.25
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,52.12
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,82.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,112.88
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.38
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,146.62
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,189.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,165.62
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,105.88
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,146.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.12
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.12
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8995
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,49.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,28.38
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,81.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,100.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.25
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,87.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,239.88
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.88
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,251.25
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,336.88
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,358.62
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,480.38
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,243.62
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,334.75
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.12
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99509
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,33.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,82.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,56.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,79.12
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,117.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,148.25
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,191.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,169.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,105.88
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,161.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.88
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99948
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,43.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94208
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95886
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,82.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,155.25
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,83.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,210.25
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
