Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,116.12
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,261.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,192.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,238.12
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,314.25
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,389.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,546.88
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,251.62
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,317.88
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,31.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,116.75
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,68.88
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,86.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,116.88
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.25
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,150.25
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,224.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,186.38
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,111.12
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,145.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.75
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99945
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,39.75
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85623
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,68.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,149.75
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,68.62
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,222.88
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.88
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,96.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,267.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,186.5
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,269.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,355.62
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,364.75
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,539.38
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,249.25
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,320.12
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99878
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98471
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,45.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,140.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,79.5
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,94.12
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,155.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.62
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,155.62
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,254.25
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,191.12
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,85.12
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,128.88
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.75
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99905
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95117
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,46.62
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,61.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,121.75
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,255.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.25
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,254.62
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,343.5
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,410.38
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,519.75
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.25
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,265.5
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,359.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99908
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9747
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,67.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,129.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,95.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,107.25
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,154.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,158.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,252.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,204.12
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,72.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,125.12
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.62
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99945
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94754
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95026
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,71.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,114.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,131.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,244.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,192.12
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,248.25
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,380.12
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.62
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,429.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,539.5
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.25
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,220.75
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,338.38
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97418
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,52.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,114.5
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,75.62
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,111.75
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,154.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.62
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,149.38
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,210.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,171.38
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,72.75
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,100.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.75
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99948
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,51.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
