Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,96.12
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,63.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.75
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.75
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,115.12
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,256.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,185.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,254.38
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,412.62
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.88
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,399.38
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,504.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.88
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,208.5
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,309.12
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9845
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,49.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,98.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,74.5
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,120.5
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,166.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,139.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,165.12
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,214.38
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,190.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,81.5
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,122.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.38
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99951
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99567
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,29.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97064
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,59.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,101.88
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,61.38
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,133.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,285.25
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,192.38
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,246.5
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,351.88
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.88
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,418.25
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,518.5
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.25
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,231.75
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,311.62
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98489
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,50.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,108.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,74.5
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,109.38
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,161.88
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,135.5
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,171.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,226.38
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,196.5
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,93.5
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,124.12
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.62
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99942
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99878
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,37.62
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,53.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,41.38
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95587
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,43.62
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,51.88
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.62
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,100.38
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.38
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,130.5
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,232.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,181.12
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,228.62
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,419.62
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,425.62
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,508.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.12
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,231.25
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,320.75
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99905
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98007
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,48.38
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,126.5
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,87.25
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,85.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,146.5
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.25
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,168.25
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,236.25
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,201.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,80.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,135.62
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,37.25
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,56.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91644
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,91.75
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.38
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,114.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,115.38
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,269.62
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,199.75
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,222.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,347.62
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,391.25
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,540.88
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.5
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,226.5
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,311.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
