Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97989
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,44.62
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,99.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,69.75
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,97.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,161.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,154.5
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,213.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,177.88
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,76.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,120.12
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99908
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,40.62
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.12
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93323
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,91.5
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,189.12
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,141.88
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,232.5
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,310.5
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,362.12
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,453.62
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.75
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,208.62
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,318.12
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97882
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,32.38
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,97.25
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,61.12
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,101.62
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,184.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.62
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,149.25
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,200.88
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,168.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,87.12
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,119.5
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.88
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99963
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,42.62
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94675
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,50.88
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,62.75
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,75.38
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,187.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.62
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,255.88
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,435.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.88
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,338.38
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,456.75
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.12
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,235.5
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,380.38
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.75
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97995
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,42.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,93.25
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,64.88
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,108.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,200.88
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,166.88
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,155.5
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,210.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,172.38
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,83.38
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,128.38
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99963
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93414
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,47.62
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,65.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,88.88
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,198.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,320.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,454.5
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,380.75
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,464.38
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.38
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,225.12
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,348.88
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.62
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,31.5
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,80.25
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,56.25
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,87.75
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,137.88
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.12
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,153.12
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,191.62
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,170.25
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,90.12
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,165.88
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.88
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99957
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92673
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,23.38
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,55.88
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
