Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,58.62
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,84.75
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,185.62
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.12
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,237.88
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,362.12
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.62
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,369.75
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,465.38
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,234.62
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,395.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98749
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,99.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,94.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,146.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,149.62
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,221.5
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.75
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,109.75
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,153.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99963
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99911
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95047
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,61.12
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,54.62
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,80.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,181.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,237.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,329.38
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,364.38
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,445.25
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,274.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,376.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99557
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99878
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9787
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,43.62
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,127.12
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,82.88
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,94.25
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,129.5
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.88
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,150.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,228.88
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,198.38
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.62
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,133.25
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.38
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93603
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.38
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95853
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,56.88
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,68.25
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,211.25
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,224.12
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,299.5
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,277.62
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,473.12
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.38
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,201.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,352.62
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99878
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9776
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,27.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,97.38
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,63.38
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.38
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,158.38
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.88
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,156.38
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,198.5
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,176.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,74.12
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,143.88
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.94
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72967
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92432
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,26.38
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92212
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,40.25
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,64.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,75.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,172.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,195.75
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,302.5
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,289.88
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,407.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.62
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,182.5
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,334.12
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99887
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98456
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,36.38
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,86.25
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,64.25
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,83.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,157.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.38
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,157.88
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,192.62
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,177.88
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.88
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,166.75
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.88
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.19
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
