Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72583
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88971
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88196
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,56.25
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,53.25
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,78.38
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,166.12
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,196.5
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,290.12
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,288.88
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,389.12
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.62
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,249.25
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,364.88
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98856
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,79.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,48.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,84.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,136.12
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.88
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,146.12
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,205.5
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,170.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,115.62
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,155.5
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.94
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72561
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64526
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90356
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,84.25
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,73.62
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,190.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,212.12
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,317.25
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,303.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,384.88
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.88
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,320.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,421.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.75
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99826
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,25.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,66.62
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,47.88
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,77.62
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,129.62
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.25
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,135.88
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,177.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,110.5
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,167.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.25
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.75
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70431
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62899
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,19.75
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87543
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,81.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,63.25
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95969
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,60.38
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,98.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,185.25
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,171.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,245.75
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,272.12
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,379.88
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,274.62
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,397.62
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.38
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,29.5
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,88.75
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,62.75
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,81.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,120.25
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.62
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,136.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,196.5
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,116.25
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,152.5
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.5
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.38
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70733
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58947
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,19.75
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84988
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93191
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,35.62
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
