Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,115.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,66.25
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,65.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,153.75
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,190.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,313.75
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,250.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,343.12
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,238.88
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,336.5
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,24.5
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,94.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,46.25
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,77.5
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,131.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.12
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,134.62
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,199.75
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,153.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,98.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,139.5
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.5
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.69
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7156
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69986
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,38.12
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87372
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93472
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8901
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,48.5
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,46.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,79.62
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,66.75
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,227.38
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,188.12
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,307.12
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,245.5
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,365.62
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,209.25
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,264.25
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98471
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,26.25
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,58.75
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,77.88
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,132.12
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,131.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,167.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.12
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.88
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,138.12
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.38
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.88
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71752
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88821
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,29.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.94
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81839
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93545
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90323
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,65.25
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,125.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,176.38
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,265.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,230.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,301.75
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,192.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,257.5
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99838
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97723
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,33.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,74.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,53.12
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,84.12
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,118.12
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.88
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,136.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,176.38
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,156.38
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,92.38
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,111.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.88
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.56
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.19
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71527
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88067
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.12
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94705
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94958
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,32.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96408
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,71.12
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,180.5
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,190.75
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,251.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,233.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,337.25
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,178.25
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,280.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97845
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,39.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,67.25
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,53.88
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,73.25
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,107.75
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.75
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,136.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,172.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,153.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,108.25
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.25
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.31
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71789
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89929
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,22.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
