Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93307
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92685
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95422
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,59.88
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,76.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,72.88
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,147.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.75
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,164.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,253.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,271.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,335.88
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,187.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,278.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99612
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9805
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,29.25
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,75.25
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,49.62
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,75.38
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,119.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.38
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,137.88
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,174.62
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.12
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,95.25
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,133.75
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.62
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.87
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71749
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70318
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,27.12
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74945
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93677
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9602
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96271
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,57.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,64.88
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,64.75
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,132.88
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,162.62
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,269.12
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,225.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,313.75
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,187.38
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,246.38
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97208
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,37.12
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,69.88
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,56.62
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,96.25
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,140.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.88
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,142.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,173.62
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,85.62
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,107.5
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.38
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.94
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72918
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6398
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99927
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90323
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94067
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97372
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,65.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,132.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.75
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,201.88
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,250.62
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,247.88
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,307.5
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.12
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,190.88
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,247.88
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97116
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,31.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,64.12
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,45.38
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,102.12
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,133.38
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.38
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,77.62
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,165.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.5
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,78.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,102.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.88
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.44
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72519
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56008
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76684
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,5.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71264
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84799
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,38.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,58.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
