Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,69.62
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,125.38
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,194.75
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,265.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,186.88
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,287.5
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,165.5
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,235.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97317
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,75.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,51.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,79.25
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,123.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,83.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,173.25
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.12
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,84.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,108.38
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7131
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60491
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73007
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,16.62
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.19
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77725
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87359
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,43.38
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,61.38
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,67.5
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,154.25
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,173.88
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,278.38
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,199.12
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,300.62
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.25
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,164.38
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,237.62
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9939
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97903
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,40.88
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,102.62
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,69.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,66.88
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,108.88
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.75
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,144.88
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,194.38
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,167.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,81.88
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,111.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71774
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90402
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,37.75
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91519
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88495
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92633
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,36.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,70.88
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,192.62
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,157.88
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,212.12
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,253.62
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,323.25
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,168.62
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,215.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99902
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97427
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,51.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,98.62
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,74.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,70.12
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,110.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.62
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,153.12
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,200.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,175.62
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,81.12
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,106.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.62
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72158
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9089
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99933
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.37
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81903
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83108
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,29.38
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92453
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,74.88
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,160.88
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,161.88
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,207.5
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,253.88
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,302.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,177.88
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,219.62
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99905
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96997
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,54.88
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,100.25
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,79.38
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,77.75
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,103.62
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,147.62
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,195.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,174.12
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,79.12
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,90.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.75
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71386
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92621
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92779
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,24.38
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.25
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78616
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96146
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86093
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
