Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,74.38
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,149.38
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.75
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,172.75
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,225.62
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,252.62
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,331.5
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,163.25
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,199.88
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97205
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,46.12
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,80.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,65.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,79.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,112.38
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,144.12
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,176.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,162.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,76.12
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,127.12
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.25
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.87
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71072
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62896
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63821
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,41.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84857
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94723
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91675
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94656
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,47.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,77.88
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,217.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,161.12
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,243.62
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,240.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,291.5
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,149.62
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,229.62
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97726
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,30.88
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,79.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,61.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,65.38
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,108.38
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.62
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,143.38
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,172.38
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,158.62
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,84.62
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,132.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.88
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.87
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.44
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71124
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61923
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9704
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76736
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95322
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80096
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91962
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,36.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,41.62
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,69.38
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,137.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.38
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,145.62
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,201.5
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,243.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,283.5
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,181.12
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,243.62
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97284
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,45.12
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,74.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,57.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,70.62
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,105.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,143.5
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,166.12
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.88
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,77.38
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,132.38
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.12
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.5
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.25
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7182
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61013
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75683
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94806
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77905
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95462
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,48.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,70.88
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,153.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,155.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,218.5
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,241.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,273.62
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.12
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,153.62
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,243.75
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
