Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97293
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,36.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,68.88
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,51.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,70.62
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,106.62
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.75
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,138.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,164.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.62
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,85.5
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,105.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.12
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.44
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71347
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58322
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,20.75
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.87
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67758
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79953
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,70.12
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,143.25
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,152.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,214.62
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,232.75
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,282.12
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,158.88
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,204.38
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99564
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97702
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,36.75
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,84.75
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,59.25
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.25
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.88
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.12
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,138.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,173.12
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,160.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,74.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,135.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.88
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.19
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70791
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90716
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,24.25
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68576
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96381
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78802
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9534
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95727
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,70.75
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,136.88
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.25
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,145.88
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,206.75
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,240.75
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,285.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,143.62
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,230.62
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9986
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96289
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,38.88
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,84.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,59.25
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,78.25
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,120.62
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,133.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,173.5
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,147.62
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,66.88
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,84.38
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.62
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.19
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7185
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90701
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84994
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.75
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.31
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.25
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70971
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95105
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72729
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,26.12
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94711
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,35.12
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,66.75
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,136.75
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.88
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,143.12
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,203.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,221.38
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,271.75
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,138.25
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,175.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97458
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,54.75
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,79.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,124.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.88
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,130.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,156.88
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,140.88
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,80.38
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,102.38
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.56
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.25
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71063
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92422
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,25.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.94
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.81
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71164
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95505
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76675
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,26.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95215
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95312
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,33.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
