Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93738
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,28.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,63.75
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,140.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.12
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,139.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,190.88
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,219.25
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,261.75
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,147.62
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,190.5
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96423
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,36.25
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,77.38
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,61.88
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,92.12
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,132.75
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.62
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,142.12
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,165.25
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,153.5
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,67.12
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,107.12
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.38
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.06
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72979
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75973
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.06
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73471
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78082
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95288
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9237
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,72.38
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,157.88
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.38
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,198.88
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,226.62
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,281.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,154.25
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,195.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99899
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97247
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,50.5
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,79.88
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,64.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,91.12
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,128.75
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.62
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,142.62
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,173.88
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.25
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,69.5
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.12
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.63
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.87
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73635
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61938
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99814
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,21.88
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.56
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79208
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79782
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,29.62
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94516
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95007
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,67.38
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,141.5
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.88
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,154.38
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,192.75
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,227.75
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,275.62
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,164.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,207.38
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99887
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97229
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,57.62
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,87.12
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,71.5
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,81.12
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,129.12
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,151.88
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,180.62
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,166.5
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,73.62
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,93.38
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.62
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.19
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.31
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71359
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53573
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67678
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,2.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.06
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84051
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81091
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89496
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96435
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,54.5
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,32.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,80.12
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,184.5
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.12
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,134.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,203.38
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,250.88
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,295.75
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,138.5
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,200.25
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96866
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,46.12
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,85.5
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,65.88
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,88.25
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,157.62
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,143.12
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,178.88
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.5
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,71.75
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,93.25
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.44
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.94
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
