Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72384
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73864
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87573
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76995
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72906
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89654
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96286
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94525
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94244
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,76.88
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,142.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.38
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,139.38
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,210.12
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,234.12
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,291.75
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,205.75
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97012
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,39.88
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,88.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,64.12
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,81.5
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,121.88
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.25
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,140.5
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,183.5
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,159.88
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,98.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.12
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7225
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86981
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.75
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72082
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.949
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70883
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,25.25
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89129
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96258
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93808
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92773
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,29.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,76.5
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,167.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,132.62
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,179.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,230.38
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,294.88
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,144.62
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,200.12
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99884
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96667
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,52.62
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,95.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,68.25
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,82.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,122.5
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,144.25
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,187.38
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.5
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.63
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71722
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8818
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,20.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.12
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75421
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95264
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76208
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91556
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95492
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93118
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96292
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,81.12
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,150.25
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,136.12
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,186.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,239.38
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,291.88
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,147.75
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,188.12
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99902
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96646
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,48.88
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,85.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,72.25
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,78.12
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,118.88
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.88
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,145.12
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,169.25
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,157.62
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,68.38
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,88.38
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.38
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.44
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.75
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.88
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72226
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90884
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82187
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.88
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.75
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91022
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95349
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69375
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94232
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
